Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.31
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81851
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72097
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71035
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.37
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68164
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71441
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80392
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.69
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.57
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83166
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74987
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86975
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (Max),A,145.25
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (Min),A,92.62
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.56
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81076
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70077
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69009
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64858
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71466
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74511
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.44
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83655
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.751
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87619
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (Max),A,138.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (Max),A,138.62
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.44
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80789
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71038
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6976
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.31
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64575
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70779
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73825
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83209
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74795
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87094
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (Max),A,148.88
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.19
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.69
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81472
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7117
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69802
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61929
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71087
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74115
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.82
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.94
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.19
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83447
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74856
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87124
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.94
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80209
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70938
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69409
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.69
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62878
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70233
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72567
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.94
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.94
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82827
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74319
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86584
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
