Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,N Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (Min),A,92.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (Min),A,89.38
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.69
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.69
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79239
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67105
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65682
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63177
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70629
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73858
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.69
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82974
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74456
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87045
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (Max),A,142.38
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (Max),A,141.25
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80725
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71362
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70138
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.06
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61862
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70568
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73574
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.19
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82666
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74447
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87228
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,N Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (Max),A,142.75
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Min),A,92.5
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.25
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.44
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80291
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68728
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67703
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.37
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62884
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69836
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7355
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.87
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82876
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74398
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87036
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (Max),A,144.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8056
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70724
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69784
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.44
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.25
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.63
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62487
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70843
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74362
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83111
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74313
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,N Current (Max),A,33.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Min),A,90.38
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,53.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81668
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70666
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69766
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.44
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63784
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70575
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73721
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83429
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74786
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87353
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
