Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,N Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Min),A,93.5
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79492
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69143
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68161
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.06
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6209
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70596
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74356
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82974
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74087
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (Max),A,140.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8125
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69314
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68594
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.31
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.56
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64001
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70086
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73806
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.44
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83374
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74499
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,N Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (Max),A,149.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.69
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80331
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70126
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69033
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.94
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62502
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70135
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74368
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.31
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.31
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.19
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8305
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74215
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86758
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,N Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (Max),A,139.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81976
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70248
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69088
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.63
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64462
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70974
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73974
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.31
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83597
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75021
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87353
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,N Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Min),A,88.12
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (Max),A,142.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,56.63
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.19
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80359
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69042
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67434
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63168
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70965
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74414
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.81
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
