Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83505
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74914
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87228
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Min),A,88.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (Max),A,150.62
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.56
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82458
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71466
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69854
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.06
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.18
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.06
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64303
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70114
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72488
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8501
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.759
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88251
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,N Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (Max),A,149.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Min),A,89.75
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.38
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.44
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82385
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71212
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69998
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63076
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70105
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73663
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.94
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86047
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75833
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88074
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (Max),A,147.25
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.81
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.19
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80859
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70385
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68542
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.06
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64559
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70336
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74493
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.69
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.94
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7626
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88357
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8125
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68716
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67041
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63006
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70806
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72958
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.87
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.37
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86285
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75995
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88095
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.72
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (Max),A,141.88
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Min),A,87.12
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82092
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71756
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70663
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,52.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.69
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64578
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70193
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73864
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
