Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.81
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.19
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7691
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88672
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.06
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.44
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82113
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7055
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69168
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.25
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63177
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7131
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74945
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.06
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87185
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79327
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.19
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,N Current (Max),A,44.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Min),A,86.75
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.94
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81595
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71353
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69439
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.06
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.88
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64303
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70965
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73791
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80298
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.31
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.19
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80346
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68591
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67196
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.62
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6332
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70291
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73223
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.19
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.81
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87518
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79983
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89194
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,N Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.81
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82119
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70028
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68618
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,54.37
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.07
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62957
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69747
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7315
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.69
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8677
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78845
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,N Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (Max),A,163.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.19
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79773
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68466
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67156
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
