Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61556
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69775
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72915
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.94
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78622
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,N Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (Max),A,155.88
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (Max),A,162.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79507
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67913
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67327
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62271
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69024
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72634
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86557
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7879
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88766
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,N Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (Max),A,153.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (Max),A,152.88
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79666
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68035
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67712
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.56
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61581
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68685
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72894
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78396
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88406
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,N Current (Max),A,41.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.56
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79516
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67074
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66821
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.68
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63745
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6958
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73639
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8659
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79065
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88885
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,N Current (Max),A,41.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Min),A,89.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (Max),A,152.62
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80325
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69952
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69207
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.81
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61804
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70022
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73211
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.93
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86328
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79242
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Min),A,93.12
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.81
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.12
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81344
