Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69686
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68923
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.94
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.06
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63943
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70254
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7373
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.13
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86853
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79715
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89102
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (Max),A,147.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (Max),A,159.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (Max),A,156.5
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.63
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79834
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69247
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68942
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.56
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61975
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70672
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74237
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.06
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86389
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79568
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89142
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Min),A,86.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (Max),A,153.88
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80795
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68188
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66915
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.94
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63552
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70376
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73205
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.31
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79837
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89285
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (Max),A,147.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.44
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79788
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69171
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6802
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.06
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.44
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62444
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7048
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73135
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86401
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79248
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88894
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,N Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82605
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69946
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68826
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.06
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64205
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69937
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73196
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.06
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87481
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80389
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (Max),A,156.0
