Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Min),A,85.5
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.37
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81085
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69461
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68469
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63586
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70721
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73062
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.25
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88217
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82443
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89545
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81756
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69778
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68502
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.19
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.69
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64901
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72363
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75521
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.13
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86761
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (Max),A,169.25
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.93
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80716
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68505
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66683
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6444
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73309
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74722
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,N Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (Max),A,163.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (Max),A,169.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.13
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8153
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6976
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68051
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.81
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67968
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76156
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78512
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89438
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,N Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.06
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80691
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67568
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66403
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.81
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.31
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87738
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91281
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91833
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8847
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
