Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,N Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (Max),A,195.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.19
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81799
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70883
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70056
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90964
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91672
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93216
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.44
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88305
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.11
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,N Current (Max),A,59.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Min),A,114.62
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (Max),A,190.38
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (Max),A,183.62
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8389
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7037
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70349
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90054
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93869
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88943
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (Max),A,197.5
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (Max),A,189.62
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.06
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83276
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69708
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69271
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89792
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91409
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9378
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89709
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,N Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.44
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.19
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86276
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74261
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73803
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91711
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93939
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91342
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.33
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.56
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,N Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (Max),A,254.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (Max),A,237.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (Max),A,215.75
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.31
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,50.44
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.44
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85492
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71707
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71148
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90597
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93039
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91492
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
