Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,178.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,N Current (Max),A,105.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Min),A,130.88
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (Max),A,285.25
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Min),A,122.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (Max),A,260.62
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (Max),A,254.88
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85629
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75079
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70346
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.88
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,N Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (Max),A,270.25
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (Max),A,248.38
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.81
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86093
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7901
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7409
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93542
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90079
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92093
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90857
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (Max),A,80.75
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,N Current (Max),A,111.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Min),A,130.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (Max),A,265.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.81
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86682
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78915
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73141
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89734
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85898
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88934
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.62
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,N Current (Max),A,114.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (Max),A,277.62
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (Max),A,217.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (Max),A,217.5
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86587
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79532
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74408
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89026
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84338
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,N Current (Max),A,117.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (Max),A,268.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (Max),A,226.12
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Min),A,104.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (Max),A,219.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86258
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79071
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73843
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85534
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89902
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
