Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96133
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88016
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,N Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (Max),A,214.62
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.93
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.44
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87121
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81509
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76178
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89535
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86065
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.83
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.58
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,N Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (Max),A,257.12
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.13
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87127
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81192
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75332
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90005
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86258
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88858
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89908
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.23
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.05
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,N Current (Max),A,99.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (Max),A,255.88
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (Max),A,217.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.63
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88302
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82144
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7669
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.82
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9006
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86349
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91293
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.88
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.06
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90726
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.8
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.62
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,N Current (Max),A,105.88
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (Max),A,224.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (Max),A,232.25
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87921
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81674
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75088
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89606
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87057
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92288
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (Max),A,97.12
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.97
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.39
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,N Current (Max),A,111.12
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (Max),A,256.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (Max),A,223.88
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (Max),A,221.38
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.81
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.94
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88888
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82202
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7536
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
