Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88592
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84985
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.13
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,194.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,N Current (Max),A,109.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (Max),A,286.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (Max),A,237.62
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9064
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8544
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78244
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87988
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82638
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90063
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.81
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,N Current (Max),A,114.38
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Min),A,150.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (Max),A,285.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (Max),A,254.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87253
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82333
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75625
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87994
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82867
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89831
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90896
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (Max),A,100.5
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,N Current (Max),A,115.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Min),A,145.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (Max),A,258.25
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (Max),A,231.12
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Min),A,112.62
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (Max),A,244.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.06
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88034
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82229
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75671
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.94
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.56
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88067
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82818
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,N Current (Max),A,94.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Min),A,125.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (Max),A,259.62
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (Max),A,234.25
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.87
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.06
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91958
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83172
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8855
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83301
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90921
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.69
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90896
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (Max),A,73.25
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,N Current (Max),A,99.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (Min),A,119.12
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (Max),A,252.88
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (Min),A,108.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (Max),A,238.75
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.31
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88028
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81433
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74618
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
