Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82956
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92227
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,N Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (Max),A,253.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (Max),A,266.75
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88144
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8172
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7391
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82467
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91623
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,169.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,N Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (Max),A,227.75
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.44
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9165
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85736
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77691
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91211
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87842
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94556
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88052
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,N Current (Max),A,97.75
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (Max),A,215.88
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (Max),A,246.25
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88797
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82666
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75344
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92105
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89917
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,172.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,N Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (Max),A,260.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (Max),A,218.38
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (Max),A,242.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.06
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91958
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88367
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80777
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.06
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88858
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83267
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90689
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,N Current (Max),A,95.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (Max),A,242.25
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.94
