Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87753
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82922
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75528
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88992
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8316
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91098
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,N Current (Max),A,82.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (Max),A,280.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (Max),A,227.12
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (Max),A,249.75
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89679
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84372
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76327
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84329
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92428
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,N Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (Max),A,261.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (Max),A,234.12
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (Max),A,259.88
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.44
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91278
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85077
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77234
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.909
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85605
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91989
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (Max),A,175.62
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,193.25
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,N Current (Max),A,164.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (Min),A,136.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (Max),A,308.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (Max),A,241.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (Max),A,285.5
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.69
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88602
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82797
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76086
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.87
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90195
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82901
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91528
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,N Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (Max),A,282.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (Max),A,249.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91293
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87588
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80514
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91086
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83468
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
