Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,N Current (Max),A,102.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (Min),A,132.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (Max),A,265.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (Max),A,222.25
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (Max),A,227.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.94
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.19
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87692
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81662
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73858
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91733
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83679
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92535
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9209
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,N Current (Max),A,102.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (Min),A,126.38
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (Max),A,258.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (Max),A,227.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.31
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.56
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.81
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88321
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82586
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74304
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91052
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83706
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92126
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.69
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89685
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.95
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,N Current (Max),A,103.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (Max),A,257.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (Max),A,229.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (Max),A,222.62
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.31
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91751
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87448
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80868
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91937
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83536
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93149
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93454
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (Max),A,87.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,N Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,N Current (Max),A,118.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (Max),A,287.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (Max),A,242.88
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89651
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84768
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78537
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92486
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83194
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93045
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91003
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,N Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,N Current (Max),A,127.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (Max),A,287.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (Max),A,226.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (Max),A,221.12
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87735
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8295
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76284
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.37
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93127
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85205
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9407
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (Max),A,86.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
