Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.59
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,N Current (Max),A,110.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (Max),A,281.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (Max),A,249.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (Max),A,249.88
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9277
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84546
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7695
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91522
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94919
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,N Current (Max),A,116.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Current (Max),A,293.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Current (Max),A,236.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Current (Max),A,238.12
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.07
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92071
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85376
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77496
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87558
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,N Current (Max),A,77.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,N Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,N Current (Max),A,108.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Current (Max),A,301.5
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Current (Min),A,123.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Current (Max),A,273.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Current (Max),A,259.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90213
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8327
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7608
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93643
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,N Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.12
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,N Current (Max),A,102.5
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Current (Max),A,281.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Current (Max),A,228.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.81
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.94
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93945
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81057
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9248
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88116
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,N Current (Max),A,112.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.75
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,N Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,N Current (Max),A,144.25
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Current (Max),A,317.38
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Current (Max),A,264.88
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.06
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89822
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81598
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74783
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,N Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.81
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9017
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83822
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91287
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.81
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
