Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,N Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.66
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,N Current (Max),A,124.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Current (Min),A,131.12
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Current (Max),A,280.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Current (Max),A,232.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Current (Min),A,112.25
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Current (Max),A,234.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93017
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87707
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81418
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90845
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95099
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,159.88
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91028
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,N Current (Max),A,114.5
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,N Current (Max),A,145.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Current (Max),A,285.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Current (Max),A,278.75
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Current (Max),A,254.88
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.37
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91922
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84491
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78128
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,N Current (Max),A,92.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,N Current (Max),A,122.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Current (Max),A,294.62
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Current (Max),A,215.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Current (Max),A,234.38
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90982
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82129
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75433
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,N Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,N Current (Max),A,136.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Current (Max),A,279.12
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Current (Max),A,230.12
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.69
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.81
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92203
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84619
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77932
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96036
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,N Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,N Current (Max),A,116.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Current (Max),A,275.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Current (Min),A,102.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Current (Max),A,259.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.69
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89599
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80841
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74212
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
