Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,N Current (Max),A,80.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,N Current (Max),A,108.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Current (Max),A,275.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Current (Max),A,237.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.12
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.56
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86142
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79254
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,N Current (Max),A,117.38
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Current (Min),A,108.5
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Current (Max),A,243.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Current (Min),A,94.62
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Current (Max),A,221.25
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Current (Max),A,213.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.5
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90658
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80304
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73153
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91299
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,N Current (Max),A,132.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Current (Min),A,94.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.69
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91696
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83948
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77438
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,N Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,N Current (Max),A,126.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Current (Min),A,124.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Current (Max),A,266.38
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Current (Max),A,223.62
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-01T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74484
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44341
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40331
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4605
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56469
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88257
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.56
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84161
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7695
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92297
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80127
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44436
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44204
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
