Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46508
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58019
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88336
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84134
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77206
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92474
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,N Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78082
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46017
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46252
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5761
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63879
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89642
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77374
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,N Current (Max),A,90.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81567
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44759
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45193
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41579
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60165
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89697
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83941
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77136
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92575
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,N Current (Max),A,62.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77996
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44729
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45129
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54641
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60522
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89252
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84109
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76959
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,N Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79443
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43032
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41067
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.81
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.31
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42004
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57519
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89633
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.63
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.44
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83578
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76803
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9198
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,N Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.19
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72363
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41827
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40032
