Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44582
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57458
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88562
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.37
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8417
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77182
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92374
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,N Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7893
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45736
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43191
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56289
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5921
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87265
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.06
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84018
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77359
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92505
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,N Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.19
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73144
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41353
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40597
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39651
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54324
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84134
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77005
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92136
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80963
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4609
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45107
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57421
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61962
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88608
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.62
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84555
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77282
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,N Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Min),A,41.62
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74594
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45211
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45046
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43005
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61688
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88144
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.13
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84253
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7727
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,N Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
