Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78692
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40359
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41213
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52795
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5559
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86361
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84057
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76934
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92212
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,N Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.94
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74099
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39101
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39757
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50109
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5288
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84027
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77179
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77987
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43468
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41213
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.44
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43676
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56484
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87329
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.06
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82809
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76464
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91867
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,N Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75653
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42925
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42248
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.56
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53094
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55816
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88278
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83413
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76577
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,N Current (Max),A,107.25
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (Max),A,83.75
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.94
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79821
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44524
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43716
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.19
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40615
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6065
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87924
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.06
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83642
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77163
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92432
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
553197,Waterfit Brynmawr,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
