Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,N Current (Max),A,88.25
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82007
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45711
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44411
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57644
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60745
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88385
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.87
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84451
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76931
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,N Current (Max),A,78.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.63
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78451
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43523
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44503
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42962
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5841
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87137
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84262
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76504
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,N Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76669
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4428
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41564
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52145
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56222
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87994
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84747
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76861
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,N Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (Max),A,60.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.94
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8024
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46203
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45309
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5711
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62847
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88058
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85199
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76931
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92679
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,N Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76553
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45043
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44607
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42382
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62441
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88489
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.94
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
