Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84375
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76791
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92657
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,N Current (Max),A,137.25
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80584
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4547
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43941
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57949
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6224
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88363
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.56
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84698
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7734
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,N Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.37
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78558
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4519
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44491
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40819
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5888
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.19
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.19
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84692
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77615
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93033
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,N Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87048
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45248
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43645
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57235
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59655
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88061
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85092
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.777
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,N Current (Max),A,78.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77075
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4526
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44057
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50961
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59963
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87622
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.94
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85199
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77719
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,N Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80984
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45858
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43593
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47784
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60333
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87878
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
