Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85727
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7778
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76983
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43996
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44054
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54266
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57168
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87839
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.56
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.37
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84878
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.777
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93317
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,N Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80801
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46935
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4381
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44674
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61282
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87948
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.38
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85312
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77829
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,N Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.69
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76425
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45174
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45104
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60604
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62756
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87597
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.19
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86154
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78048
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93204
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,N Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80218
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4699
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44775
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52773
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64456
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88153
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85098
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77328
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,N Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41472
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39486
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
