Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4363
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54971
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87198
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.13
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.63
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84701
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,N Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96197
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45061
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40383
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53381
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57073
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88785
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85766
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78616
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94217
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42422
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38631
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38128
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58013
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8931
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.19
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8703
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7897
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,N Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40291
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41726
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56005
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5968
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88357
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.793
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4381
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41701
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59005
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65142
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86072
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87378
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77987
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95697
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45824
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40475
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
