Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52071
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61849
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8435
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87872
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77603
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43017
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41851
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42669
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62713
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85931
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.63
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87579
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77191
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42196
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41454
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40285
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61447
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85782
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.87
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76599
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Max),A,86.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.06
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44402
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42382
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57919
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63818
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85431
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.44
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86255
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76297
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Max),A,127.12
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95422
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43856
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41653
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5053
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64062
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.94
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7659
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
