Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95419
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45537
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42983
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50835
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67156
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86947
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.44
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8663
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76709
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Max),A,165.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44753
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42705
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59542
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64614
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86667
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86017
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75927
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Max),A,111.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.06
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44411
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40264
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40575
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61294
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85699
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.06
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83981
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73648
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91589
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94946
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45019
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42086
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57479
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63076
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87192
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83941
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73919
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91788
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95163
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44176
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41112
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45769
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5946
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84741
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.44
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81833
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72415
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90603
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
