Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Max),A,80.25
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94788
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4399
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42019
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.531
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62588
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86584
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.06
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80789
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71713
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90268
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Max),A,129.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45272
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41497
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57726
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64053
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86825
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.44
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81543
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71746
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90359
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43938
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41033
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41305
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61349
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85473
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79245
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70163
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89685
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Max),A,54.5
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43886
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41762
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60742
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65438
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86929
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83441
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74008
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91528
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,78.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4461
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41769
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42696
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65972
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86795
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.94
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83255
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73904
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91519
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
