Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43401
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40975
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57601
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63577
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85348
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.69
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81845
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73184
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91012
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93893
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44552
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41884
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50469
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6321
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84686
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.12
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81015
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72329
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90527
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Max),A,98.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44985
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40206
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48486
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62707
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84601
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.25
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7619
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68869
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88733
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Max),A,117.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93948
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44598
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41866
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57018
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60531
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8403
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.94
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7897
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70654
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89819
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44976
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39336
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39925
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59194
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
