Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80111
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71588
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89837
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-94.69
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94006
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40215
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34487
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55441
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56664
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85486
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.56
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75232
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68075
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88104
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Max),A,92.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94665
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44213
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41884
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42354
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60867
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84967
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,54.19
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.31
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70114
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64605
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86542
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Max),A,93.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94913
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45394
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41268
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54507
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62194
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84732
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.44
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75787
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68038
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Max),A,91.25
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45171
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41018
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5426
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64154
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85238
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.06
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72634
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66253
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87237
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.94
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.06
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42806
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42788
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47607
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81631
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8468
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
