Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.13
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.81
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7427
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67068
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87735
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.44
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45586
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42083
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59939
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67153
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85422
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.37
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79113
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70584
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42782
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41378
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39965
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61163
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85156
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79001
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70706
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Max),A,130.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4479
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41283
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Max),A,59.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59512
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64001
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84863
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.25
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66693
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62039
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85873
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Max),A,174.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,87.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43349
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41894
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4808
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61529
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85357
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.31
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.31
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58102
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57208
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82846
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.94
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43548
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41421
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
