Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49606
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62493
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85126
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,71.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,61.19
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.69
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47918
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51775
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78494
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44073
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39953
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58627
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62899
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84179
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.75
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.94
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50417
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5238
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7883
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.06
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43755
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41598
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42284
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62945
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84912
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,66.06
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,58.44
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55645
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55676
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81579
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89953
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67944
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65756
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59286
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6224
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85232
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.69
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64752
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60333
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84842
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Max),A,86.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.69
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.94
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86615
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78573
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77374
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44771
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60562
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83996
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,53.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67779
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62618
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86087
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Max),A,116.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,84.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,94.12
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.69
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88382
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77716
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76263
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
