Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56139
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66052
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85855
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.94
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68798
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63101
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86596
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Max),A,90.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,90.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86438
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77362
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75738
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60394
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64419
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84665
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,52.19
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,55.63
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65179
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61306
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85495
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Max),A,140.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.56
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87588
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77093
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75766
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46007
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62692
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8475
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.56
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73257
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65975
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88159
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Max),A,116.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.56
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.68
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87076
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77191
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7597
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Max),A,61.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48177
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62969
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84738
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.755
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67385
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88049
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Max),A,192.12
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87597
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76938
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75485
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36675
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54311
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84851
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77789
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68865
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88998
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,94.5
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
