Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.56
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86908
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77871
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76327
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.63
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.81
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54678
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60668
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83719
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.44
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74438
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66854
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87753
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.69
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.06
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88763
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7738
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76233
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54699
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64001
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84674
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75232
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67123
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Max),A,174.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.94
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8663
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77142
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75802
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45946
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5895
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83722
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.44
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77874
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68923
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Max),A,50.12
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87649
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7724
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75781
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53689
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57607
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81103
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79025
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70382
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89502
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Max),A,120.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Max),A,106.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Max),A,101.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.31
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8742
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77105
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75494
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38637
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61703
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82489
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.94
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85193
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74975
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
