Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Max),A,58.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7716
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75534
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56628
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60717
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82263
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.94
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.94
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85132
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75256
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.87
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86447
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77438
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75906
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45623
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55779
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78918
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84466
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74994
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.31
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.31
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87933
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77203
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75927
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48064
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58666
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81653
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.44
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84546
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75048
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Min),A,60.12
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87488
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76663
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75134
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56179
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60244
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.819
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.63
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84787
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74939
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Max),A,88.75
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8742
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77026
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75531
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36455
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52224
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7861
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.56
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.06
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.31
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8518
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75058
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
