Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.19
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88702
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77215
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76349
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56207
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59185
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81738
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85083
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7528
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Max),A,60.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Max),A,102.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88107
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76464
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75467
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39397
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60153
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81054
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.06
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84848
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75161
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.44
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87192
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77115
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75845
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57086
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61657
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81878
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84482
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74902
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9154
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Min),A,55.88
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,50.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87002
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76556
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74853
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53686
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66375
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82147
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84485
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74929
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87488
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76303
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74716
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48217
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62377
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82101
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
