Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84262
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74725
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91635
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86752
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7568
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74453
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54971
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59713
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83078
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84085
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74365
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Max),A,222.88
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,115.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.25
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87726
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76413
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74813
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40835
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60366
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83612
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84656
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7463
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,95.75
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87884
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77768
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76349
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56381
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5924
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84155
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.13
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85772
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75888
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.2
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.13
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88693
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78509
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77371
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45132
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61111
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.832
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.44
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85669
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75689
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.19
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.44
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88251
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7922
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77838
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52068
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59957
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87524
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
