Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.56
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.69
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85089
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77435
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87823
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77243
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75668
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53118
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60696
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.87
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84195
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76532
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,58.88
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86184
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76901
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75351
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44555
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60775
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88943
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.44
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84283
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76443
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Max),A,100.5
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88589
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76913
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75521
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57281
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64392
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89325
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84894
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76565
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,106.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87308
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7817
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76852
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43075
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65502
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89731
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.88
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85528
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7724
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.13
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87741
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77533
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76516
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
