Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56942
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8222
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84747
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76995
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Max),A,92.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.75
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87198
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7839
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77234
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47189
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84015
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86642
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84695
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76947
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.06
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.13
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87955
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77932
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76507
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45824
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59973
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84952
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.44
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84125
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76944
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92596
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.06
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.37
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86688
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78155
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76721
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57525
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60024
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85156
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84558
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77197
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Max),A,122.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8883
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79031
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77783
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37652
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57906
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83767
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85122
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77935
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93112
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Max),A,90.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8768
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79492
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77847
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
