Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5603
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60983
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83645
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85562
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78125
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Max),A,125.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.37
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88849
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79355
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77871
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50018
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63436
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82937
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.94
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86072
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78271
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Max),A,77.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88519
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80203
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7864
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49355
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62466
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84091
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.31
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85724
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78088
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Max),A,124.5
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Max),A,119.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.88
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88482
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79098
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77383
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65884
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65951
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85165
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.38
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85782
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78195
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92981
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Max),A,95.75
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.44
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89117
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8023
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78854
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38012
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60159
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82312
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85046
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77853
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92996
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Max),A,92.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
