Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.75
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88354
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78686
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77288
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47881
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5993
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84982
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85278
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77652
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92898
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.31
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.13
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89978
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7883
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77307
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Max),A,40.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47951
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63156
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83709
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.37
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85455
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77859
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92926
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Max),A,98.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88006
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78909
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77264
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53161
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60342
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84427
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.94
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85373
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77734
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Max),A,56.88
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88849
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79867
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7839
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5382
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62429
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84295
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.81
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85565
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77731
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92908
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.31
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.87
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89767
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7926
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77746
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41659
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54534
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81689
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.19
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85196
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78036
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92847
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
