Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Max),A,54.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,99.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89789
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78878
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77365
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51232
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54412
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8157
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.56
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.38
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77606
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,103.38
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.13
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82617
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78613
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76791
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37353
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54137
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81765
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85034
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77084
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80233
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78405
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7648
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55969
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62023
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84247
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.19
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85159
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76999
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Max),A,57.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,104.62
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.56
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80478
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78219
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.763
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47976
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61407
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83313
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.44
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84762
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7702
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Max),A,127.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81106
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79196
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77649
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44668
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51907
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82052
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.81
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85019
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77249
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
