Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.06
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.63
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80887
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78927
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77069
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54199
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51962
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81823
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8493
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77658
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92917
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.94
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80899
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78869
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76818
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Max),A,13.5
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38686
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57446
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83041
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84997
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7749
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92663
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79532
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77667
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75454
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59322
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6398
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84524
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84668
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76962
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Max),A,64.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.69
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80056
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77676
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75668
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46465
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59371
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83749
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84314
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76757
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.88
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.56
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79422
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77575
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75747
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51141
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62045
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83374
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.31
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
