Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.44
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84466
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76809
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92309
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.37
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80349
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78375
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76477
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52718
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55541
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81363
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.19
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84616
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76211
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91916
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.12
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80136
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77542
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75808
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.56
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37057
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53286
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82342
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.12
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.44
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76532
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.19
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79803
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77935
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75967
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53637
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54946
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81558
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.75
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.19
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84823
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76846
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.69
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80725
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77954
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76156
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43474
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53671
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82773
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.19
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84686
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7705
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9252
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.63
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80072
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78198
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76315
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47268
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55889
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82379
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
