Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84585
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76962
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Max),A,58.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Max),A,99.88
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.31
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80359
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78253
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76599
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53136
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55673
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83069
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84396
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76806
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.44
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80603
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79083
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77288
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39797
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60647
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83416
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.19
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8421
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77032
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92648
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Max),A,60.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.06
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80362
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78506
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76928
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58929
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61712
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84344
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84762
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92663
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79602
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78625
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76886
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3846
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59463
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83664
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.63
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84417
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77322
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92847
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79644
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78466
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76562
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
