Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56374
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61138
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84125
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.31
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85083
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77218
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80758
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78558
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76715
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55145
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64343
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8424
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85382
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77539
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92737
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Min),A,58.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79083
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78326
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76461
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44591
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61932
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82831
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.69
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.13
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8471
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77374
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92792
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.63
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.44
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8139
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79733
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77655
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.19
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54278
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54543
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82657
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8479
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80591
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79257
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77249
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40078
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6043
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8428
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85226
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77865
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92953
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Max),A,112.12
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.94
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81231
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79324
