Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7742
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57235
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60098
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81988
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.19
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.06
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85376
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77697
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.75
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80905
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78949
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76715
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41289
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52193
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86896
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84875
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77563
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Max),A,60.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Max),A,99.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Max),A,107.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-04T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.31
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.07
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68042
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59646
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55041
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7706
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64358
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92364
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.56
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.94
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82742
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72448
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84384
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.69
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68026
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62255
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57702
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77783
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60705
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90835
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82177
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72735
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84134
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Max),A,131.12
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Max),A,118.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.63
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,64.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.31
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64547
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59426
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54403
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79086
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60882
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90555
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.63
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82693
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72717
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84088
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
