Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65139
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60516
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56081
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Max),A,12.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7492
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68121
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91165
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,53.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80777
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7156
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83288
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,117.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,113.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,63.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62365
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57852
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53646
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80453
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65225
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90643
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.37
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80197
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71524
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83359
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,103.62
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.44
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.94
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.25
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6607
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61248
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5657
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.56
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7622
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62634
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.07
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.38
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81363
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72345
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83658
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Max),A,163.25
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,69.19
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,67.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63033
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58526
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53951
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.31
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71484
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64401
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90842
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.12
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81726
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7228
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83792
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.44
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.56
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64862
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61877
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57031
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74484
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64285
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90546
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.37
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82086
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74304
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84631
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
