Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.81
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.37
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64157
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58999
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54659
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73199
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64242
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91037
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84051
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76382
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85629
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Max),A,91.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.88
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65664
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61941
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58239
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83648
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67639
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91629
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.81
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84201
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77026
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85904
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,111.75
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,56.62
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.44
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.31
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63552
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59545
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55679
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71759
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66824
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9071
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.31
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84002
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76849
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85635
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Max),A,125.12
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,110.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.44
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66723
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61434
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57571
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Max),A,21.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82248
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59863
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91507
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85245
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77554
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.867
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.19
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63357
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58978
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55172
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.44
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74527
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68029
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.56
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85962
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78213
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87356
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
