Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.69
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.31
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.56
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65017
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61422
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57559
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78802
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67025
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91357
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85885
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77996
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,126.38
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.87
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.94
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63815
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58474
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55154
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78808
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66268
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91128
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.31
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.31
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.858
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77789
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87268
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Max),A,73.88
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,57.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,116.62
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64248
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60623
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57476
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81448
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66278
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9201
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.93
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85864
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77859
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87308
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,132.5
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.87
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.31
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.31
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64883
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6004
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55908
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76681
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64227
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86044
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77911
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87326
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Max),A,48.75
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.75
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.13
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65252
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60851
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57028
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74343
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66174
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91662
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.19
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
