Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.31
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86133
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78494
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87637
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.94
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.94
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64474
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60711
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57049
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.811
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63989
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91382
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.13
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86258
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78946
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87881
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.06
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66217
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60095
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56695
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75729
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65502
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9126
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.62
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86416
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78714
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87659
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,114.25
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.94
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.13
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,62.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65103
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61147
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58346
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81164
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65585
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91446
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.5
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8703
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79278
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88113
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64364
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59692
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56521
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71575
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63711
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91492
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.69
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.867
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78973
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8797
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,117.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.06
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,63.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65606
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61798
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58822
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81402
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61566
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90256
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
