Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.87
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78616
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87588
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62228
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58453
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55212
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71801
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68692
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91754
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.93
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86557
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78793
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87829
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Max),A,113.62
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,128.5
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.06
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.87
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65911
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61044
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5852
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.62
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78173
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66336
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90921
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85531
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77881
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87375
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.94
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.75
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62902
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.574
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55328
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72686
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63949
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90585
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.81
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85998
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77945
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8732
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Max),A,107.12
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.87
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,56.69
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.37
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66171
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61248
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59014
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77292
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63638
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90698
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.44
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86419
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78607
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87887
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Max),A,61.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.81
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.87
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65249
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59185
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56616
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
