Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76394
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65902
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9147
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8717
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79025
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88168
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Max),A,143.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.19
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.25
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64868
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61233
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57937
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70513
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64285
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91025
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86041
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78204
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87384
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,130.38
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,120.75
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.87
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.44
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64498
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60235
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56005
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81488
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6369
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.31
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87201
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79458
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,129.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.56
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64669
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61764
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58413
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67623
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62741
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91156
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8746
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79571
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88714
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Max),A,100.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,61.25
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.87
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65801
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60488
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57552
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80279
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63842
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91876
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.56
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.63
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87848
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80005
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89142
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,121.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.37
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
