Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64385
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60641
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58453
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71002
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5942
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91647
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79852
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,137.25
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,63.13
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,62.69
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6531
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61205
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59048
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Max),A,13.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81143
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62731
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.56
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80182
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89648
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,123.75
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,130.88
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65051
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60302
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57345
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75491
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68554
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90671
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89599
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81793
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90146
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,131.12
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,130.5
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,130.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.31
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.13
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.06
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65875
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62918
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60006
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89215
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79107
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85727
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92233
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Max),A,84.25
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,130.12
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.38
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.94
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.5
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64446
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59796
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56701
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83102
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79907
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8634
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,145.12
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
