Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.31
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.69
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.94
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65624
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62829
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60024
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90884
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86249
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87906
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,154.75
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.37
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68872
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60287
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57641
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93387
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.19
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89145
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,64.38
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,153.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.06
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6676
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61187
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58856
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94467
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96283
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88428
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93939
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,154.62
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.94
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,62.75
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6603
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60235
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58236
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88202
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,166.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,156.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.37
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64276
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60168
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57311
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94751
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92651
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90826
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
