Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,172.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,198.5
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.94
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.81
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70471
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62255
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5946
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91684
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9371
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,217.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,213.25
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64852
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59646
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55715
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9245
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92221
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92334
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,207.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,191.75
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,222.5
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,53.56
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.13
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71041
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64813
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58853
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Max),A,13.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92432
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,191.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,234.12
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,204.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,52.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.94
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74624
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74813
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64575
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Max),A,11.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Max),A,94.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,255.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,227.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.87
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78091
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77652
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66397
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91739
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
