Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.12
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Max),A,98.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,243.62
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.94
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84537
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76941
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66577
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.25
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91015
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,186.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Max),A,111.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,236.38
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83066
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7651
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66705
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.16
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Max),A,98.12
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,270.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,234.38
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,131.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,263.88
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.38
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.38
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83145
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75793
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67379
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,266.25
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,241.12
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.37
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.06
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.63
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83737
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75702
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67266
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.69
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91873
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Max),A,105.25
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,144.62
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,274.12
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,239.38
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,264.75
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8262
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75006
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65606
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
