Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.19
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,217.62
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,310.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,259.25
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,164.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,302.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82467
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75296
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66448
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,210.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.12
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Max),A,105.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,306.75
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,124.12
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,248.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.5
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.94
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82852
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75497
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6712
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.38
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,128.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,143.88
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,260.75
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.93
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.81
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82812
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74942
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66415
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91574
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Max),A,96.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,143.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,269.5
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,246.25
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,163.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,271.62
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.69
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.19
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8229
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74655
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66241
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.25
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,150.75
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,258.62
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.94
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82473
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75521
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67715
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
