Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.5
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Max),A,99.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,147.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,249.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,270.25
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83703
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75598
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68258
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.56
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,147.5
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,249.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,276.75
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.68
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83221
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77313
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68035
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Max),A,101.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,145.38
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,273.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,269.38
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,150.75
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.56
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81045
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75042
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67224
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,227.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,297.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,300.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,280.25
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.75
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82693
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75195
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67788
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.62
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Max),A,112.75
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,143.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,277.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,248.5
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,160.38
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,271.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.31
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83377
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75573
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68127
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
