Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,236.62
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,272.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.25
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.88
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82998
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76052
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68594
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92285
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.88
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Min),A,13.75
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Max),A,98.62
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,288.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,246.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,154.38
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,284.12
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.94
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81219
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75753
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67382
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Max),A,105.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,267.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,267.62
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87414
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7576
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68212
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.44
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92029
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Max),A,106.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,155.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,273.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,243.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,147.12
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,255.62
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75958
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68649
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9176
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Max),A,110.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,157.62
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,257.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,158.38
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,273.25
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
