Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.18
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.82
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87805
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76013
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68191
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Max),A,64.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.12
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Max),A,111.88
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,161.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,154.12
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,294.5
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.19
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87869
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76989
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68365
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92316
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,162.88
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,310.5
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,264.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,168.12
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,295.25
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.56
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89285
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75958
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67648
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.88
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Max),A,108.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,276.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,135.38
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,239.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,277.75
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88736
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76715
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68646
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,178.38
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,164.38
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,303.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,125.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,236.12
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,277.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.56
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.88
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89111
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76535
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68994
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96686
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
