Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Max),A,109.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,317.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,136.88
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,262.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,169.62
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,299.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.19
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.44
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.56
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88653
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75839
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68591
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Max),A,112.88
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,301.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,267.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,288.38
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.44
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.69
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89175
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75415
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68301
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Max),A,143.12
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,285.88
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,127.75
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,254.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,274.5
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88391
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7565
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67657
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Max),A,119.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,313.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,255.5
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,270.75
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77215
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68798
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Max),A,100.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,276.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,262.75
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,142.88
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,267.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88574
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76678
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69686
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Max),A,88.5
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
