Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,248.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Max),A,119.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,150.38
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,311.75
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,314.25
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,289.5
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87463
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75937
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68255
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Max),A,129.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,145.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,302.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,282.25
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,306.12
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.06
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.19
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88968
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76742
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69744
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.06
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90805
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Max),A,102.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,274.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,123.75
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,251.12
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,147.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,262.62
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.19
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89111
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78402
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71722
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.62
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96258
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Max),A,109.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,154.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,287.25
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,256.5
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,142.38
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,251.75
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.69
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.31
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88522
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75775
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6827
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.966
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Max),A,127.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,284.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,252.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,247.12
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.56
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.37
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87597
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75479
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67944
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.06
