Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.5
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Max),A,115.38
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,146.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,279.38
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,247.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.93
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.06
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88681
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76727
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7001
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Max),A,45.12
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Max),A,107.25
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,138.88
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,242.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.62
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,243.75
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.69
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89157
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77743
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70739
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90344
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Max),A,121.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,140.38
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,285.62
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,109.5
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,242.88
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,233.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87845
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78009
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70336
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.38
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Min),A,11.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,231.75
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.81
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88772
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78305
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.707
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.94
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9115
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,170.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,261.12
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Max),A,233.75
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.56
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88531
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79028
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71112
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
